ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
,YYYY-MM,kWh,cf,cf,%,%hhv
420,2016-06,452593.43200000003,10125293.399000002,2647557.8110000007,58.47460361757106,25.426446466702856
420,2016-07,652717.502,14599349.236999996,1938069.023,81.61009027256813,25.431782359633594
420,2016-08,616735.019,14057951.761,1502944.795,77.11115516379094,24.955231217567604
420,2016-09,643122.1920000002,14130543.891999999,1099111.941,83.09072248062017,25.889261093701727
420,2016-10,647167.0970000002,13586241.467000002,1035587.672,80.91611615403853,27.095809971015782
420,2016-11,544826.989,10888093.935,1522810.7910000002,70.39108385012919,28.463728738287497
420,2016-12,590747.689,11612988.258000001,1446782.0420000001,73.86192660665166,28.936305593983775
420,2017-01,608024.64,12012430.818000004,1436332.1360000004,76.02208552138035,28.792230978074794
420,2017-02,571104.3939999999,11250155.831000004,1333909.7620000003,79.05653294573641,28.876330337146694
420,2017-03,736936.595,14304148.203000005,1766952.6589999998,92.14010940235059,29.305771573399188
420,2017-04,655010.137,12967875.853999998,1705731.586,84.6266326873385,28.731891312940494
420,2017-05,609699.604,12800177.161999999,3843693.8679999993,76.23150837709429,27.094738899781284
420,2017-06,592740.0669999999,13735361.002,1740622.0,76.58140400516795,24.54761167636861
420,2017-07,554667.428,12407204.627,3367725.3599999994,69.35076619154789,25.429847531817174
420,2017-08,574492.5710000001,12749568.691,2051249.479,71.82952875718931,25.631496410372705
420,2017-09,535666.194,11691955.203,2176311.2260000003,69.20751860465117,26.061063474551872
420,2017-10,480816.8679999999,9973811.155000001,1333980.525,60.11713778444609,27.422281963923268
420,2017-11,450001.346,8956386.998,1052928.6709999999,58.13970878552972,28.580248453626133
420,2017-12,508792.266,9681744.621999998,2669114.5379999997,63.614936984246064,29.89316615368581
420,2018-01,564070.7119999999,10802984.928000005,2308909.09,70.5264706176544,29.70125622512268
420,2018-02,555801.8219999999,10616025.769000001,1883379.309,76.93823671096345,29.78125806779962
420,2018-03,563075.6410000001,10468656.793999998,4835918.021,70.40205563890973,30.59572971886974
420,2018-04,638218.42,12636019.790000001,2204569.042,82.45716020671836,28.7305589320649
420,2018-05,640434.6340000001,13668291.929000001,2455122.569,80.07434783695925,26.65296948094862
420,2018-06,256994.948,5048305.649,2525292.64,33.20348165374677,28.957694538488244
420,2018-07,149484.246,2933133.034,2400315.1070000003,18.69020330082521,28.99003248312944
420,2018-08,557482.67,12058772.647,1855559.3400000005,69.70275943985997,26.297429658445292
420,2018-09,393949.0269999999,8292795.652,4533810.6620000005,50.89780710594314,27.022411692706843
420,2018-10,595579.3420000001,12071361.793000001,1578912.428,74.46603425856465,28.065216516896196
420,2018-11,552229.9499999998,10925137.764,1757221.8420000002,71.3475387596899,28.752662896398046
420,2018-12,489513.4559999999,9490178.131000001,1332149.0840000003,61.20448312078018,29.34102680100683
420,2019-01,538157.595,10573732.738,3380218.092,67.28652100525132,28.95117421706295
420,2019-02,491123.9690000001,9628088.751999998,2723119.0059999996,67.98504554263567,29.015902487202865
420,2019-03,179779.59500000003,3654324.3499999996,1362228.196,22.47806889222306,27.984551039966306
420,2019-04,635928.9380000001,13110299.669000002,1695615.716,82.16136149870802,27.591861871854416
420,2019-05,526711.032,10891205.130000003,3551589.7439999995,65.85534283570892,27.509425124196508
420,2019-06,494156.652,10165789.195,4007807.643,63.84452868217054,27.650856234974285
420,2019-07,488101.69299999997,10481851.679,4303938.1729999995,61.02796861715428,26.488498553274876
420,2019-08,523108.871,11442580.161999999,4177654.352000001,65.40496011502876,26.00477851799092
420,2019-09,484527.387,10356257.911,3745970.1150000007,62.600437596899226,26.613409110423227
420,2019-10,489938.649,10273198.608000001,3193777.4020000002,61.257645536384096,27.128204707584867
420,2019-11,488663.1430000001,10090532.62,1852535.6980000006,63.134772997416036,27.54739466962185
420,2019-12,482466.54099999997,9235323.744,1929523.719,60.32339847461865,29.71666812624011
420,2020-01,506278.318,9810797.079,2429385.717,63.300614903725936,29.354188136127213
420,2020-02,574259.6760000001,11490012.81,1970611.076,76.75216198877307,28.429737294435625
420,2020-03,537672.139,10894524.73,3202512.3279999997,67.22582383095774,28.0733526838149
420,2020-04,405406.68799999997,7898495.417,1745758.9949999996,52.37812506459948,29.196552699685718
420,2020-05,466713.277,9259773.989000002,4012711.519,58.35374806201551,28.670469644530026
420,2020-06,429232.824,8857585.556,5551999.19,55.45643720930234,27.565292653211603
420,2020-07,581051.8230000001,13042001.863999996,1950002.0200000003,72.64964028507129,25.342861376890546
420,2020-08,572094.7179999999,12411513.89,1442181.948,71.52972218054512,26.21973018815461
420,2020-09,531523.508,11532995.437999997,2047074.9340000004,68.67228785529717,26.21593760494009
420,2020-10,543475.9600000001,11170400.683,2662594.33,67.9514828707177,27.675573212321574
420,2020-11,494530.711,9322657.719,2590389.545,63.89285671834626,30.174394604289695
420,2020-12,544684.3879999999,10762331.130000005,2543445.8090000004,68.10257414353588,28.788803494161446
420,2021-01,518354.10599999985,9734333.834000003,2354041.1240000003,64.81046586646659,30.290423463095696
420,2021-02,477492.63700000005,8946255.643000001,4454672.544000001,66.09809482281285,30.36060438976585
420,2021-03,306388.74999999994,6252454.994,7107507.43,38.308170792698164,27.874512351641133
420,2021-04,347261.335,6987034.913000002,6674329.913000001,44.86580555555556,28.27148070468405
420,2021-05,366905.569,7499558.521000002,7384539.289999999,45.8746647911978,27.829387189714723
420,2021-06,532042.098,11068071.144999998,3862223.242000001,68.73928914728683,27.343814122094717
420,2021-07,525303.9110000001,11401190.246000001,4577961.106,65.67940872718181,26.208699991827732
420,2021-08,518368.5569999999,11174801.144000001,4580719.535000001,64.81227269317328,26.38662741053067
420,2021-09,503114.65299999993,10659528.229,4805918.724,65.00189315245477,26.848128638210984
420,2021-10,595285.938,12103621.863999998,2031030.4530000004,74.42934958739684,27.976624534690604
420,2021-11,572894.11,10935935.626999998,2111918.9820000003,74.01732687338502,29.79912074772616
420,2021-12,504019.62400000007,9593698.29,2105749.3609999996,63.01820755188798,29.884529836025663
420,2022-01,479604.563,8760924.493,2357920.7649999997,59.965561765441365,31.139985565581185
420,2022-02,613627.398,11500529.570999999,1210287.1969999997,84.94288455149503,30.350925674690398
420,2022-03,615850.2940000001,12015722.35,1700387.1740000003,77.00053688422108,29.154816112269224
420,2022-04,472745.04800000007,9372075.657000002,2206643.2739999997,61.078171576227405,28.69301863454501
420,2022-05,232029.842,4849326.681000001,1084204.5400000003,29.010982995748936,27.217450409104877
420,2022-06,569988.909,12028117.087000001,2478933.191,73.64197790697673,26.955897479575302
420,2022-07,487549.082,10143097.899999997,4267764.492,60.95887496874218,27.34215643109062
420,2022-08,497959.8460000001,11035169.775,4699356.595000001,62.26054588647163,25.66849127306094
420,2022-09,551683.6860000001,11644424.563,2252352.4,71.27696201550388,26.94989935785632
420,2022-10,572221.169,11960879.877999999,2497208.0200000005,71.54553250812702,27.2135894922635
420,2022-11,507343.713,10323476.575,1764299.2509999997,65.54828333333333,27.9551189286735
420,2022-12,489783.455,9838987.671,2301245.41,61.238241435358844,28.316445211161668
420,2023-01,371788.05299999996,7244441.449000001,2405806.911,46.485127906976736,29.192787183157197
420,2023-02,0.0,0.0,0.0,0.0,0.0
420,2023-03,133025.663,2539644.637,603539.76,16.632365966491623,29.79528324582943
420,2023-04,442004.1400000001,8567160.436,4883223.817,57.10647803617572,29.347727310768594
420,2023-05,461157.477,8895151.233000001,5265252.266000001,57.659099399849964,29.490419888569868
420,2023-06,489004.2810000001,9525841.560999999,4804204.11,63.17884767441861,29.20077280251335
420,2023-07,381345.93400000007,7553160.791000002,6983391.590999998,47.68016179044762,28.719404338486733
420,2023-08,516717.053,10278304.92,4464202.144,64.6057830707677,28.596727372451475
420,2023-09,578138.02,12532382.751,2325428.2099999995,74.694834625323,26.241153304792913
420,2023-10,338939.68,6705317.294999999,6851322.796,42.378054513628406,28.753328066533108
420,2023-11,511696.99899999995,10199185.315999998,2615387.1909999996,66.11072338501292,28.53858426723711
420,2023-12,134072.792,2444506.1500000004,320489.6600000001,16.76328982245561,31.198560569244894
420,2024-01,387167.047,7509920.906,1735785.5860000004,48.40798287071768,29.325677947670425
420,2024-02,581737.353,11397086.255,2121882.7539999993,77.751584202085,29.034754166778914
420,2024-03,18552.968000000004,398724.87600000005,13108575.207,2.3197009252313086,26.468242304166317
420,2024-04,0.0,34.32799999999999,11611885.135,0.0,0.0
420,2024-05,0.0,12.384,7036442.268,0.0,0.0
